Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.69
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17018
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.69
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6354
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.3
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,145.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,183.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,317.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,184.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,294.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,225.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,303.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.56
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70684
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30986
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99142
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.56
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5899
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96533
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.37
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37069
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,116.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2282
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62774
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,156.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,165.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,242.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,192.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,290.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,236.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,332.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.19
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70556
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3153
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99197
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.93
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59091
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95917
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.69
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38143
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,145.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.06
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.19335
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.81
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6423
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,130.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,179.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,255.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,215.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,324.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,194.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,298.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.31
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69863
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32119
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9921
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60522
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95407
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97861
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
