Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.19
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40111
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,150.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,124.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.18657
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.81
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63986
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,131.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,169.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,291.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,170.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,294.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,193.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,265.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.94
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.19
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70001
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31038
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61215
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9733
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95596
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40343
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96078
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,156.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.32
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.20003
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.621
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,192.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,285.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,184.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,268.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,165.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,245.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.63
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7034
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3066
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61169
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9787
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.31
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39336
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.21953
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64309
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,153.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,196.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,251.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,174.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,289.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,184.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,313.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70513
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3066
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
