Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.63
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6137
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9602
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97467
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.31
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38705
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96835
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2665
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63781
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,126.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,181.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,268.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,163.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,266.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,188.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,292.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70809
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30434
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99252
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.06
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60925
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93729
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96243
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.56
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39651
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9696
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.56
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2864
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.12
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.69
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61123
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,172.75
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,262.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,138.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,249.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,162.38
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,242.5
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70556
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30571
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.56
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59371
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92966
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43413
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.93
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33236
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,105.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60381
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,144.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,174.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,270.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,139.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,236.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,181.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,259.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
