Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70132
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30861
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.06
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92801
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93884
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.87
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.31
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4323
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,113.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31627
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.31
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64346
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,164.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,227.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,150.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,252.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,158.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,249.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.44
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69949
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30813
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54311
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90216
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95767
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42675
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,113.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25161
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.37
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65185
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.98
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,133.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,158.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,240.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,122.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,243.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,152.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,228.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.69
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.13
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70086
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31856
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99219
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.94
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55364
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89401
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97519
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.81
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43529
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.87
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34618
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.81
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66244
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
