Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,138.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,160.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,266.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,130.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,262.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,187.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,264.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.44
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70559
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3211
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99213
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52886
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9068
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93692
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47329
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96912
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.42278
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.13
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65307
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.97
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,115.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,178.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,248.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,141.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,263.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,189.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,273.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70864
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31707
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.44
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53289
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89722
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95737
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47988
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96078
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.44
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32464
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63561
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,129.12
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,196.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,289.25
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,138.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,245.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,195.88
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,254.75
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70962
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32531
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53823
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89477
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97531
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.56
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45605
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,124.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36873
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
