Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64498
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,134.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,187.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,231.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,136.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,282.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,189.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,262.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70236
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32015
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99203
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.56
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53484
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91015
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96146
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.94
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45772
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28661
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.44
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63204
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,182.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,256.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,155.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,248.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,180.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,253.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.703
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32021
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99197
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.81
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54318
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92679
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.44
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42647
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96838
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.44
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27098
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6209
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,149.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,170.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,259.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,128.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,219.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,192.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,272.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.87
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70687
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32003
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98984
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53469
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93365
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94235
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.31
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44875
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94778
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
