Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32937
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64019
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,148.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,185.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,252.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,213.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,184.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,276.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70861
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30776
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98901
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53585
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93124
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94858
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45821
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95837
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.44
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26394
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66909
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,132.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,181.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,227.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,128.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,210.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,188.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,283.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71026
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31243
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98886
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54418
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91229
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97501
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45376
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28862
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.44
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64858
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,123.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,165.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,242.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,135.62
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,213.25
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,196.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,258.38
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.75
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70608
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.29964
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98831
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65771
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89541
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94821
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.19
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50771
