Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.21425
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.13
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64828
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,149.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,131.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,188.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,128.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,210.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,163.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,275.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70236
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30605
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98825
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.37
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60784
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89242
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95642
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.31
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52572
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1357
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61755
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,132.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,133.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,201.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,224.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,177.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,251.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70159
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31249
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98816
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.32
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57678
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87668
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97302
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51675
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94992
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32506
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.63
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65066
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.94
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,168.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,138.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,200.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,250.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,170.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,286.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70739
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30208
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98755
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59142
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87704
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90884
