Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.44
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50277
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95343
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37502
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6798
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.94
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,130.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,134.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,227.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,120.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,254.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,156.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,223.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71383
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30629
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98779
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.87
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58907
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87683
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94672
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5093
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.69
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24355
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64761
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,119.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,147.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,188.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,124.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,228.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,178.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,236.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71008
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30294
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98642
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58614
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91547
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94977
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52609
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25921
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9508
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.69
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66253
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.97
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,152.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,228.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,120.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,179.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,172.5
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,271.12
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70196
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30047
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98682
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
