Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.19
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60464
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89612
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94406
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48809
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97336
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.31
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32198
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95703
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63742
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.61
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.78
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,102.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,141.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,202.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,104.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,191.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,141.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,199.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.56
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69729
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30233
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9863
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60476
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89392
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94836
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48617
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97317
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.06
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.16948
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95883
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.87
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66226
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,121.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,138.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,225.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,184.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,141.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,208.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.44
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.19
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69955
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30736
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98685
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.56
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60876
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9053
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.44
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50579
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.69
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12773
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.44
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63867
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.81
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.22
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,129.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,145.88
