Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,185.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,179.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,153.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,231.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71051
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.29598
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98703
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.87
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62911
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89932
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95441
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.94
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49285
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94891
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.31
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.23699
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96506
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95627
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.69
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67291
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,125.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,124.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,200.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,164.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,134.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,224.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.69
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71725
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30471
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98685
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.44
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58212
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91131
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9729
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.81
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47924
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95547
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11543
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.44
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63903
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,147.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,120.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,167.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,182.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,166.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,231.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71395
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.29967
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98651
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.94
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55761
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90994
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95019
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46862
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95663
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97165
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29574
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65032
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
