Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.41
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,144.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,121.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,180.25
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,160.62
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,168.5
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,253.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.31
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.69
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70782
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30288
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98621
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.69
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57726
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90799
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95908
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49612
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93741
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29802
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.87
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67382
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,134.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,123.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,181.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,163.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,148.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,235.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70272
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30648
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98602
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57113
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88821
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95743
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50149
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94452
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.44
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32567
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9664
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-141.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68661
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,3.03
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.64
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,135.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,123.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,194.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,159.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,169.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,241.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.94
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70404
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30706
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98608
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.06
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57281
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9003
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96902
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49627
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93976
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30938
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9574
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
