Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.44
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65344
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,104.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,126.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,214.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,114.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,194.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,157.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,217.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70898
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30468
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9863
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.31
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58154
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86554
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91061
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.31
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50506
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93671
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.06
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.19234
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-139.31
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68447
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,113.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,129.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,185.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,108.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,188.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,147.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,219.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7127
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31029
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98666
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58471
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86453
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96374
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50527
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9393
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.94
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26723
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95456
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.63
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67816
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.83
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,128.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,122.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,188.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,120.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,170.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,167.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,234.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.69
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71276
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30849
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98697
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.87
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62005
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88238
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92532
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.81
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52517
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92615
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
