Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.44
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.22173
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93347
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-140.81
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67138
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.77
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,122.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,112.5
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,153.75
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,124.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,163.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,133.38
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,217.12
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.31
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70837
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31127
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98685
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.94
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65719
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88824
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94321
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53719
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92978
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97894
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.56
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.18856
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94675
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.63
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66921
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,116.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,177.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,194.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,143.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,224.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70394
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31237
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98743
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.44
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66476
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94211
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94726
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.56
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.54791
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92352
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.22576
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92584
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.44
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67947
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.8
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,162.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,129.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,193.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,148.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,201.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70379
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31341
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98788
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.19
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59274
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93606
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9249
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
