Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.19
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5386
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90091
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.19573
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96609
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.37
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64639
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,118.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,119.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,193.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,122.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,190.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,166.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,213.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70813
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31304
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98785
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63619
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92984
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95431
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46783
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91144
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.94
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.21608
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69851
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.56
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.19
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,134.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,125.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,164.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,191.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,172.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,233.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.69
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71267
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30901
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.06
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63412
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92599
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95679
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44311
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90521
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.81
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1555
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,159.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.13
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66787
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.44
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.17
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,138.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,102.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,133.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,174.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,122.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,221.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,185.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,248.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.18
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70919
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31319
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98837
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
