Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56228
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88391
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92874
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47387
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92389
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.37
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.40563
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9512
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.19
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69796
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.36
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.8
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.52
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,120.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,180.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,117.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,184.12
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,171.38
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,239.62
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70388
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32131
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98825
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5931
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91934
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97122
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46203
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92947
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.19
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29018
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95749
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-150.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67834
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.42
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.56
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.64
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,130.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,197.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,178.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,160.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,223.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.44
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69763
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31435
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98831
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.31
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58202
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90683
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94061
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4504
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93701
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.4154
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92706
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.19
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69482
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.14
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.02
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.41
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,129.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,188.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,124.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,193.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,145.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,189.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
