Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69918
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31859
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99036
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.87
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59872
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87579
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95416
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45736
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95441
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29931
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69879
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.86
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.97
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.09
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.19
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,126.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,129.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,189.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,176.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,147.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,224.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70071
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3196
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99036
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58694
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91754
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97034
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45892
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93893
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.87
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24236
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.63
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68499
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.98
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.48
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.33
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.91
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,135.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,193.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,121.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,178.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,166.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,240.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70724
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31914
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99002
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.06
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61495
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92929
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95367
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.19
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46966
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93091
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97394
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.06
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26198
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94257
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.81
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6575
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.61
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.98
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.81
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.11
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
