Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,139.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,192.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,120.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,182.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,169.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,232.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70886
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3236
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9903
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.13
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60998
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93936
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96658
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.31
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43706
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93741
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.87
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.23781
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91415
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.75
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69836
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.33
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,143.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,192.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,113.5
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,195.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,167.25
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,240.38
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70654
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31856
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99048
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.19
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64581
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9545
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96384
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.94
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44912
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93091
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.19
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31472
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95785
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.44
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70257
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,120.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,136.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,216.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,126.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,192.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,170.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,241.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.37
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70477
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31685
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99045
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.63
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67309
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94784
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.81
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44155
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9104
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-117.69
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3933
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.19
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69729
