Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.91
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,141.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,173.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,144.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,223.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,176.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,257.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70648
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32363
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9906
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.81
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60293
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9715
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96677
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4237
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94327
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.94
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28179
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96719
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-140.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71783
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.91
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,111.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,131.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,230.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,164.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,226.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,177.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,239.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71051
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32189
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99081
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.94
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57656
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94202
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94241
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38662
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9639
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.69
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31713
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96664
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.37
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67376
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.56
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,111.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,151.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,202.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,171.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,225.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,190.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,240.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71365
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31942
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99106
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5686
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91931
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94714
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.56
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39327
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95312
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.56
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29604
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
