Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.19
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70678
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.56
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,159.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,227.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,160.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,229.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,188.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,251.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71032
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33315
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99088
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.44
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54308
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94571
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95325
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.63
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40972
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9588
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.13
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29363
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.81
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68594
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.97
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.91
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,160.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,203.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,185.38
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,237.25
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,167.62
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,262.88
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70529
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32403
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54476
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92203
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93402
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45489
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96747
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32341
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,159.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.44
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6752
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.06
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,175.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,248.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,183.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,275.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,177.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,241.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.31
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70169
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32946
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99106
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58791
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93991
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9729
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45483
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95486
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
