Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.19
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36605
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,132.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,193.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,146.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.44
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69836
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.8
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.3
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.05
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,104.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,169.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,222.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,217.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,296.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,192.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,257.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70428
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32827
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99121
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.81
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55904
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95398
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93558
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41778
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95627
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.44
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34203
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99838
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,139.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66503
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,108.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,185.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,269.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,220.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,276.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,195.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,283.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70803
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33492
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99139
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.37
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54427
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95746
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93295
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43709
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.87
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.41176
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,127.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.37
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68585
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97055
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.98
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.73
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,112.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,188.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,241.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,228.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,282.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,225.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,304.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.69
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71133
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33703
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99161
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52078
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98135
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94574
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
