Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.68
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46246
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97922
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38024
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,160.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-150.94
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69342
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.66
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,131.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,193.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,289.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,230.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,291.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,228.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,315.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.94
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.94
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71292
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33568
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99197
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.82
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51455
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89358
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44005
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.19
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34524
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63796
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,118.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,199.5
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,252.75
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,220.62
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,263.12
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,245.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,298.38
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.56
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.94
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71344
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33074
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.19
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55932
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92587
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43609
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96606
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32943
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,114.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,186.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.44
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67086
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,210.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,249.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,209.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,282.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,234.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,297.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.81
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71041
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33507
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
