Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55123
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9563
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96912
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.19
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45324
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.63
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3322
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.63
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67001
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,135.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,211.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,261.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,158.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,270.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,197.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,302.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70639
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3254
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99213
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.44
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53692
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92709
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92944
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43548
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.06
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34542
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,153.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.13
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6585
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,170.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,203.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,289.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,152.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,203.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,189.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,261.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70883
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32869
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.94
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55557
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94287
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92279
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39318
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96826
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-117.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.40246
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.19
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65466
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,143.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,200.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,258.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,142.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,197.38
