Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,216.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,262.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.57
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71386
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33797
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54675
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97635
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96588
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.31
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38259
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97363
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.37
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33446
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94009
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,138.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.06
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65389
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,145.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,193.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,261.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,135.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,253.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,182.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,253.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71688
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32992
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.94
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52267
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95605
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94147
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.31
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45803
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33874
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95441
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.56
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64544
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,111.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,188.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,264.88
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,171.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,229.62
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,192.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,244.12
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.81
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70867
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79693
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99033
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,N Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56991
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96994
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96036
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,N Current (Max),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.31
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41091
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96503
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,N Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.63
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.39318
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94742
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,N Current (Min),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,N Current (Max),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.44
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64935
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,N Current (Min),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
