Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.94
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.8
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,N Current (Min),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,N Current (Max),A,130.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L3 Current (Min),A,162.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L3 Current (Max),A,252.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L2 Current (Min),A,102.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L2 Current (Max),A,205.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L1 Current (Min),A,162.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L1 Current (Max),A,230.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.31
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70437
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79425
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99063
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,N Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.87
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60427
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96469
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94662
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46163
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.06
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32589
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,N Current (Min),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,N Current (Max),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66119
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,N Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.86
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.61
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.91
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,N Current (Min),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,N Current (Max),A,124.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L3 Current (Min),A,172.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L3 Current (Max),A,235.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L2 Current (Min),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L2 Current (Max),A,182.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L1 Current (Min),A,161.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L1 Current (Max),A,222.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.56
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.06
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70452
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79834
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99091
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,N Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.81
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59353
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95361
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95886
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.69
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48016
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,N Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,N Current (Max),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,111.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.81
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32311
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,N Current (Max),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.31
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68289
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.39
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.72
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.58
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.7
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,N Current (Min),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,N Current (Max),A,150.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L3 Current (Min),A,166.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L3 Current (Max),A,272.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L2 Current (Min),A,130.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L2 Current (Max),A,205.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L1 Current (Min),A,157.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L1 Current (Max),A,251.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.94
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70736
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79364
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99069
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,N Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.06
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56826
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94852
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,N Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43139
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,N Current (Max),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,128.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.63
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33977
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94385
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,N Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,N Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
