Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.56
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67803
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,N Current (Min),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.55
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.17
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.48
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,N Current (Min),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,N Current (Max),A,167.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,107.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L3 Current (Min),A,184.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L3 Current (Max),A,256.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L2 Current (Min),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L2 Current (Max),A,195.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L1 Current (Min),A,194.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L1 Current (Max),A,276.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.31
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71221
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79565
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99072
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,N Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60632
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94818
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,N Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.06
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41152
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,N Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28142
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,N Current (Min),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,N Current (Max),A,120.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,150.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.94
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64288
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.41
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.39
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.14
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,N Current (Min),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,N Current (Max),A,175.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,129.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L3 Current (Min),A,183.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L3 Current (Max),A,268.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L2 Current (Min),A,115.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L2 Current (Max),A,184.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L1 Current (Min),A,198.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L1 Current (Max),A,275.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.44
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71176
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79544
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,N Current (Max),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58666
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95261
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,N Current (Max),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.44
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38634
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,N Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30446
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,N Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,N Current (Max),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,142.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.19
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68942
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,N Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.8
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,N Current (Min),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,N Current (Max),A,162.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L3 Current (Min),A,193.12
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L3 Current (Max),A,251.62
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L2 Current (Min),A,137.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L2 Current (Max),A,209.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L1 Current (Min),A,208.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L1 Current (Max),A,289.75
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T23:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70993
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79623
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,N Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51821
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96222
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95584
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,N Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41213
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,N Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,N Current (Max),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.94
