Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29586
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,N Current (Max),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.69
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68951
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.16
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.19
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.2
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,N Current (Min),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,N Current (Max),A,169.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L3 Current (Min),A,176.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L3 Current (Max),A,235.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L2 Current (Min),A,151.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L2 Current (Max),A,226.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L1 Current (Min),A,192.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L1 Current (Max),A,296.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.37
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70559
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79837
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99109
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,N Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54812
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9585
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97256
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,N Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.69
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42919
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,N Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.13
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3427
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96378
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,N Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,N Current (Max),A,128.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,159.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-139.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64968
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,N Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,N Current (Min),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,N Current (Max),A,173.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L3 Current (Min),A,184.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L3 Current (Max),A,255.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L2 Current (Min),A,151.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L2 Current (Max),A,204.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L1 Current (Min),A,181.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L1 Current (Max),A,305.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.06
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71002
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80215
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,N Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51815
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96545
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,N Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4565
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,N Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.06
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36727
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,N Current (Min),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,N Current (Max),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.37
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66067
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.67
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,N Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,N Current (Max),A,135.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L3 Current (Min),A,181.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L3 Current (Max),A,309.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L2 Current (Min),A,172.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L2 Current (Max),A,240.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L1 Current (Min),A,204.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L1 Current (Max),A,290.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.81
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.31
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71322
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79528
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9906
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51315
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95389
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,N Current (Max),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
