Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44439
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,N Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,N Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.56
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35613
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,N Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,N Current (Max),A,140.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,188.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.87
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65341
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.28
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.61
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,N Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,N Current (Max),A,182.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L3 Current (Min),A,205.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L3 Current (Max),A,304.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L2 Current (Min),A,162.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L2 Current (Max),A,238.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L1 Current (Min),A,225.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L1 Current (Max),A,309.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.94
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71167
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78616
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99057
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51568
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93323
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,N Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42904
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,N Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,125.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.44
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3713
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,N Current (Max),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,157.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.87
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61981
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,N Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.83
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.3
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.64
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,N Current (Min),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,N Current (Max),A,168.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L3 Current (Min),A,205.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L3 Current (Max),A,302.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L2 Current (Min),A,165.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L2 Current (Max),A,238.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L1 Current (Min),A,225.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L1 Current (Max),A,317.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.81
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,37.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71673
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79098
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,N Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52001
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95181
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96393
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,N Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.44
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45663
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,N Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,N Current (Max),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,124.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.56
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36385
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,N Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,N Current (Max),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,173.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.31
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66284
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,N Current (Min),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.47
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,N Current (Min),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,N Current (Max),A,143.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L3 Current (Min),A,225.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L3 Current (Max),A,322.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.62
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L2 Current (Min),A,184.88
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L2 Current (Max),A,289.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L1 Current (Min),A,196.38
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L1 Current (Max),A,316.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T22:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.56
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70956
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79062
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99051
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
