Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52087
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91437
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96011
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.44
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47854
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,N Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,N Current (Max),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,142.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36962
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,N Current (Min),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,N Current (Max),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,156.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65768
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.95
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,254.08
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,N Current (Min),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,N Current (Max),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L3 Current (Min),A,210.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L3 Current (Max),A,315.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L2 Current (Min),A,196.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L2 Current (Max),A,316.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L1 Current (Min),A,205.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L1 Current (Max),A,287.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.31
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69772
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78759
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51885
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93622
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95447
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,N Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.56
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46615
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,N Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,138.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.63
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3406
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,N Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,N Current (Max),A,110.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,195.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,218.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.13
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63149
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.58
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.92
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,N Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,N Current (Max),A,127.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L3 Current (Min),A,264.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L3 Current (Max),A,346.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L2 Current (Min),A,219.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L2 Current (Max),A,371.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L1 Current (Min),A,189.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L1 Current (Max),A,282.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.37
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70101
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79107
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99274
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,N Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52523
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92926
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95819
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,N Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.81
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43917
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,N Current (Max),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,129.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.63
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37798
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,N Current (Max),A,98.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,106.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,155.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.63
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65765
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,N Current (Min),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.36
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.36
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.11
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.36
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,N Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,N Current (Max),A,133.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L3 Current (Min),A,208.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L3 Current (Max),A,314.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L2 Current (Min),A,192.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L2 Current (Max),A,320.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L1 Current (Min),A,210.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L1 Current (Max),A,298.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
