Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70898
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78546
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,N Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.32
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52474
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9469
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95685
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,N Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.69
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39245
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,N Current (Max),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,139.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37957
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,N Current (Max),A,116.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,210.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.44
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64047
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,N Current (Min),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.08
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.36
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.86
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,N Current (Min),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,N Current (Max),A,158.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L3 Current (Min),A,237.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L3 Current (Max),A,357.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L2 Current (Min),A,189.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L2 Current (Max),A,324.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L1 Current (Min),A,239.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L1 Current (Max),A,341.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.19
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7142
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79037
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,N Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51702
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95181
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.07
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39672
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,N Current (Min),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,N Current (Max),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,142.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.94
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35149
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,N Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,N Current (Max),A,105.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,168.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.56
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62783
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.97
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,N Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,N Current (Max),A,150.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L3 Current (Min),A,249.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L3 Current (Max),A,359.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L2 Current (Min),A,200.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L2 Current (Max),A,311.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L1 Current (Min),A,259.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L1 Current (Max),A,338.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.19
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71688
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79275
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99301
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,N Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.56
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50216
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97537
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96536
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,N Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44118
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,N Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,N Current (Max),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,141.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.13
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37887
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,N Current (Min),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,N Current (Max),A,118.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,123.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,178.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64361
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
