Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,feeder,1,N Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.98
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,N Current (Min),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,N Current (Max),A,176.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L3 Current (Min),A,229.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L3 Current (Max),A,326.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L2 Current (Min),A,206.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L2 Current (Max),A,292.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L1 Current (Min),A,275.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L1 Current (Max),A,384.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.44
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70962
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79358
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,N Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48605
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94684
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,N Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.54171
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,N Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,N Current (Max),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,147.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.69
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37407
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,N Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,N Current (Max),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,190.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.31
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64938
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,N Current (Min),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,N Current (Max),A,147.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L3 Current (Min),A,218.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L3 Current (Max),A,329.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L2 Current (Min),A,221.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L2 Current (Max),A,303.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L1 Current (Min),A,280.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L1 Current (Max),A,376.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.06
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.56
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71746
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79507
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51202
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9494
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96359
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.69
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52566
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,N Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,N Current (Max),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,109.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,163.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,138.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,156.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.87
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35903
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,N Current (Min),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,N Current (Max),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,159.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,126.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66049
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,N Current (Min),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,N Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,N Current (Min),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,N Current (Max),A,152.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L3 Current (Min),A,236.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L3 Current (Max),A,311.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L2 Current (Min),A,251.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L2 Current (Max),A,331.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L1 Current (Min),A,271.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L1 Current (Max),A,380.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.68
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.37
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.72091
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79895
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99301
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,N Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.56
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51751
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97147
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97037
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,N Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.81
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48608
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,N Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,N Current (Max),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,176.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,145.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.19
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.40706
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
