Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,N Current (Min),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,N Current (Max),A,122.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-140.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65457
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,N Current (Min),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,N Current (Min),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,N Current (Max),A,148.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L3 Current (Min),A,231.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L3 Current (Max),A,330.88
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L2 Current (Min),A,220.38
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L2 Current (Max),A,328.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L1 Current (Min),A,247.75
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L1 Current (Max),A,375.5
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.25
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T20:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.94
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.69
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7116
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79547
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99258
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,N Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49975
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94513
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44887
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,N Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,N Current (Max),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,181.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,133.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.19
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35186
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,N Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,N Current (Max),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,109.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,181.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.37
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6051
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,N Current (Min),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,N Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,N Current (Min),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,N Current (Max),A,200.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L3 Current (Min),A,276.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L3 Current (Max),A,426.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L2 Current (Min),A,202.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L2 Current (Max),A,325.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L1 Current (Min),A,244.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L1 Current (Max),A,342.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.19
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.19
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70904
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80078
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,N Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,N Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52667
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95779
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,N Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.06
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45144
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,N Current (Min),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,N Current (Max),A,104.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,174.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,154.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.37
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36214
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,N Current (Max),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,146.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.81
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60989
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,N Current (Min),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,N Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,N Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,N Current (Max),A,158.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L3 Current (Min),A,262.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L3 Current (Max),A,403.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L2 Current (Min),A,220.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L2 Current (Max),A,363.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L1 Current (Min),A,228.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L1 Current (Max),A,353.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71411
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79757
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99319
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,N Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,N Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50326
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93341
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,N Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.94
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47759
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,N Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,N Current (Max),A,117.12
