Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,151.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.94
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35915
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,N Current (Max),A,91.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,193.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,165.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.94
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6047
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,N Current (Min),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,N Current (Max),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,N Current (Min),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,N Current (Max),A,146.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L3 Current (Min),A,246.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L3 Current (Max),A,353.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L2 Current (Min),A,236.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L2 Current (Max),A,355.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L1 Current (Min),A,252.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L1 Current (Max),A,379.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.06
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7193
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80246
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,N Current (Max),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49273
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93762
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99149
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,N Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.44
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46645
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,N Current (Min),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,N Current (Max),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,153.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.94
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30767
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,N Current (Max),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,142.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.31
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6014
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,N Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,N Current (Max),A,108.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L3 Current (Min),A,250.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L3 Current (Max),A,326.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L2 Current (Min),A,253.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L2 Current (Max),A,358.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L1 Current (Min),A,237.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L1 Current (Max),A,335.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.68
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.06
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.72442
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80359
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.44
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50225
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97342
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,N Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.44
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4707
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,N Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,N Current (Max),A,123.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,127.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,188.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,157.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.06
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32522
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,N Current (Max),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,214.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.31
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63641
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,N Current (Min),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,N Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,N Current (Min),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,N Current (Max),A,110.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L3 Current (Min),A,254.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L3 Current (Max),A,392.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L2 Current (Min),A,262.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L2 Current (Max),A,397.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L1 Current (Min),A,246.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L1 Current (Max),A,336.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-141.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.31
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.72229
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79889
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,N Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.31
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49755
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97397
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
