Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.19
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45867
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,N Current (Min),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,N Current (Max),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,124.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,177.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.94
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34847
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,N Current (Max),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,143.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,149.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62127
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,N Current (Min),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,N Current (Min),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,N Current (Max),A,154.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L3 Current (Min),A,242.88
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L3 Current (Max),A,328.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.25
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L2 Current (Min),A,229.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L2 Current (Max),A,384.75
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L1 Current (Min),A,274.5
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L1 Current (Max),A,383.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.62
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T19:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-141.06
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7167
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79413
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.94
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47973
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97198
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,N Current (Max),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.81
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44521
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,N Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,N Current (Max),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,163.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,130.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.87
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35079
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,N Current (Min),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,N Current (Max),A,125.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,184.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.94
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62432
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,N Current (Min),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,N Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,N Current (Min),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,N Current (Max),A,204.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L3 Current (Min),A,248.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L3 Current (Max),A,360.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L2 Current (Min),A,223.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L2 Current (Max),A,324.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L1 Current (Min),A,281.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L1 Current (Max),A,432.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.06
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70837
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79889
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,N Current (Max),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44305
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97812
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,N Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45437
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,N Current (Min),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,N Current (Max),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,139.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,160.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.31
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.39266
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,N Current (Min),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,N Current (Max),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,158.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.69
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62686
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,N Current (Min),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,N Current (Min),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,N Current (Max),A,133.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L3 Current (Min),A,272.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L3 Current (Max),A,358.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L2 Current (Min),A,245.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L2 Current (Max),A,336.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L1 Current (Min),A,268.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L1 Current (Max),A,363.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7034
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79153
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99258
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,N Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
