Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.43529
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96576
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,N Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.81
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46191
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,N Current (Min),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,N Current (Max),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,104.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,151.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.13
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36693
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,N Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,N Current (Max),A,125.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,175.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.81
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62914
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,N Current (Min),A,102.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,N Current (Max),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,N Current (Min),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,N Current (Max),A,155.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L3 Current (Min),A,278.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L3 Current (Max),A,367.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L2 Current (Min),A,221.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L2 Current (Max),A,300.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L1 Current (Min),A,287.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L1 Current (Max),A,370.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.87
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70837
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79785
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.06
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45467
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95209
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,N Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43642
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,N Current (Max),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,149.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,124.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.94
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34594
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,N Current (Min),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,N Current (Max),A,106.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,177.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.31
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59857
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,N Current (Min),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,N Current (Min),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,N Current (Max),A,173.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L3 Current (Min),A,271.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L3 Current (Max),A,368.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L2 Current (Min),A,202.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L2 Current (Max),A,310.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L1 Current (Min),A,265.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L1 Current (Max),A,382.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.81
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71701
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.793
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,N Current (Max),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.69
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49102
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95306
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42159
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,N Current (Max),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,155.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.94
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30434
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,N Current (Min),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,N Current (Max),A,121.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,176.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.87
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62264
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,N Current (Min),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,N Current (Min),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,N Current (Max),A,187.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L3 Current (Min),A,283.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L3 Current (Max),A,410.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L2 Current (Min),A,234.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L2 Current (Max),A,329.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L1 Current (Min),A,277.5
