Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L1 Current (Max),A,411.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7149
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79513
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54214
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97742
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97281
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,N Current (Max),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43606
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,N Current (Min),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,N Current (Max),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,152.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,165.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.87
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34026
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,N Current (Max),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,142.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.63
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64489
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,N Current (Min),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,N Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,N Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,N Current (Max),A,136.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L3 Current (Min),A,279.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L3 Current (Max),A,352.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L2 Current (Min),A,234.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L2 Current (Max),A,358.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.38
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L1 Current (Min),A,254.75
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L1 Current (Max),A,367.62
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.12
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T18:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.81
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.63
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70968
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80087
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99301
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53198
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98077
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97598
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,N Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.06
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43337
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,N Current (Min),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,N Current (Max),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,164.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,99.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,171.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.31
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31142
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,N Current (Max),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-140.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65097
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,N Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,N Current (Max),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.94
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,N Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,N Current (Max),A,115.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L3 Current (Min),A,253.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L3 Current (Max),A,367.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L2 Current (Min),A,242.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L2 Current (Max),A,359.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L1 Current (Min),A,222.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L1 Current (Max),A,321.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.81
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.31
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71115
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80667
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99237
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,N Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55547
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,N Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45843
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,N Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,N Current (Max),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,148.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,113.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,168.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,135.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.69
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3543
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,N Current (Max),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,154.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67321
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
