Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,N Current (Min),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,N Current (Max),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L3 Current (Min),A,247.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L3 Current (Max),A,367.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L2 Current (Min),A,258.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L2 Current (Max),A,350.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L1 Current (Min),A,234.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L1 Current (Max),A,350.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.707
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79812
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99252
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,N Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.31
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.93
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55227
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98209
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,N Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44143
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,N Current (Min),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,N Current (Max),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,150.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.57
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35607
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,N Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,180.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67248
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,N Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,N Current (Max),A,131.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L3 Current (Min),A,226.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L3 Current (Max),A,308.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L2 Current (Min),A,223.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L2 Current (Max),A,349.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L1 Current (Min),A,250.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L1 Current (Max),A,375.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71295
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80359
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,N Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54403
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97452
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98773
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,N Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.69
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43716
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,N Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,N Current (Max),A,114.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,163.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.31
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31594
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,N Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,N Current (Max),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.63
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63992
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,N Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,N Current (Min),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,N Current (Max),A,140.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L3 Current (Min),A,229.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L3 Current (Max),A,307.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L2 Current (Min),A,198.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L2 Current (Max),A,321.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L1 Current (Min),A,260.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L1 Current (Max),A,357.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.69
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.31
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71881
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80325
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.992
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,N Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,N Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.44
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52465
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95492
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,N Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.19
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43038
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,N Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,N Current (Max),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,164.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,136.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.13
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36385
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,N Current (Max),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
