Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.63
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63464
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,N Current (Min),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,N Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,N Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,N Current (Max),A,136.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L3 Current (Min),A,239.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L3 Current (Max),A,348.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L2 Current (Min),A,215.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L2 Current (Max),A,309.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L1 Current (Min),A,255.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L1 Current (Max),A,371.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.63
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7153
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80142
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,N Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,N Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.94
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48202
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96545
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97122
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.68
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42361
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,N Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,N Current (Max),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,148.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,122.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.87
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30892
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,N Current (Max),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56884
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99838
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,N Current (Max),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,N Current (Min),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,N Current (Max),A,135.88
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L3 Current (Min),A,277.12
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L3 Current (Max),A,368.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L2 Current (Min),A,217.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L2 Current (Max),A,312.25
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L1 Current (Min),A,243.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L1 Current (Max),A,340.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T17:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.94
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.06
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71258
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80237
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99161
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.56
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48608
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95917
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96564
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,N Current (Max),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39641
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,N Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,N Current (Max),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,134.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30126
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,N Current (Max),A,129.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,190.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56362
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,N Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,N Current (Max),A,145.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L3 Current (Min),A,281.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L3 Current (Max),A,360.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L2 Current (Min),A,217.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L2 Current (Max),A,332.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L1 Current (Min),A,239.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L1 Current (Max),A,365.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.69
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.44
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70648
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80267
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99091
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,N Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.94
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.63
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48031
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9534
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96896
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,N Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40749
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,N Current (Max),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,137.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.87
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
