Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32631
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,N Current (Max),A,112.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,119.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,161.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.82
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55447
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,N Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,N Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,N Current (Min),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,N Current (Max),A,138.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L3 Current (Min),A,273.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L3 Current (Max),A,341.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L2 Current (Min),A,215.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L2 Current (Max),A,317.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L1 Current (Min),A,245.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L1 Current (Max),A,342.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.81
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.37
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70739
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80163
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99155
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.81
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52639
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96115
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,N Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42531
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,N Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,N Current (Max),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,150.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,147.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31063
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,N Current (Max),A,125.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,193.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,114.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.81
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56548
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,N Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,N Current (Max),A,140.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L3 Current (Min),A,255.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L3 Current (Max),A,390.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L2 Current (Min),A,244.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L2 Current (Max),A,348.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L1 Current (Min),A,281.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L1 Current (Max),A,379.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.18
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.56
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71057
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79989
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,N Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50643
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96194
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44265
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,N Current (Max),A,106.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,115.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,168.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28237
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,N Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,161.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57934
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,N Current (Min),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,N Current (Max),A,142.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L3 Current (Min),A,241.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L3 Current (Max),A,328.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L2 Current (Min),A,253.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L2 Current (Max),A,403.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L1 Current (Min),A,221.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L1 Current (Max),A,373.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.56
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71539
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79675
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99191
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,N Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55251
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96817
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,N Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.81
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
