Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39635
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,N Current (Max),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,136.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.31
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29613
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,N Current (Max),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59179
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,N Current (Min),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,N Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,N Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,N Current (Max),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L3 Current (Min),A,241.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L3 Current (Max),A,302.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L2 Current (Min),A,233.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L2 Current (Max),A,346.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L1 Current (Min),A,221.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L1 Current (Max),A,303.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.56
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.63
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71829
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79763
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99249
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.06
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57668
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96487
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,N Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.63
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40188
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,N Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,N Current (Max),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,159.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,150.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.19
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2571
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,163.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,168.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.06
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57217
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,N Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,N Current (Max),A,143.5
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L3 Current (Min),A,247.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L3 Current (Max),A,331.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L2 Current (Min),A,252.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L2 Current (Max),A,385.88
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L1 Current (Min),A,211.75
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L1 Current (Max),A,295.62
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T16:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71548
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79962
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99191
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,N Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54794
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95984
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,N Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.57
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39489
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,N Current (Min),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,N Current (Max),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,148.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,168.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.56
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25188
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,N Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.94
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55459
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,N Current (Min),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,N Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,N Current (Max),A,141.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L3 Current (Min),A,212.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L3 Current (Max),A,308.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L2 Current (Min),A,254.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L2 Current (Max),A,394.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L1 Current (Min),A,205.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L1 Current (Max),A,299.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.63
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71048
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79596
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99185
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,N Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
