Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56008
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,N Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.94
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38375
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,N Current (Min),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,N Current (Max),A,119.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,148.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,190.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.31
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26015
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,N Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,151.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.31
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56915
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,N Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,N Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,N Current (Max),A,137.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L3 Current (Min),A,230.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L3 Current (Max),A,356.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L2 Current (Min),A,272.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L2 Current (Max),A,409.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L1 Current (Min),A,243.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L1 Current (Max),A,349.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.94
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7091
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7984
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50356
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9566
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97482
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.94
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40548
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,N Current (Max),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,156.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,150.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.63
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28603
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60076
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,N Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,N Current (Max),A,134.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L3 Current (Min),A,234.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L3 Current (Max),A,311.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L2 Current (Min),A,247.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L2 Current (Max),A,350.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L1 Current (Min),A,241.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L1 Current (Max),A,334.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.94
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71331
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79879
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.992
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,N Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5039
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94253
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96967
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,N Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.94
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41845
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,N Current (Max),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,150.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.06
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24779
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,N Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.87
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59625
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,N Current (Min),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,N Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,N Current (Min),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,N Current (Max),A,110.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L3 Current (Min),A,229.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L3 Current (Max),A,324.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L2 Current (Min),A,237.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L2 Current (Max),A,324.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L1 Current (Min),A,225.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L1 Current (Max),A,312.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.87
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
