Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71899
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80154
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99268
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,N Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.94
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50741
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92233
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,N Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.81
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44222
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,N Current (Max),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,113.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.44
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35137
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,N Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,167.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60003
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,N Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,N Current (Max),A,144.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L3 Current (Min),A,223.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L3 Current (Max),A,335.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L2 Current (Min),A,235.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L2 Current (Max),A,326.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L1 Current (Min),A,238.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L1 Current (Max),A,336.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38991
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81997
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99313
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,N Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,N Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,N Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.31
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57748
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95001
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,N Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.56
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43926
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,N Current (Max),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,135.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.19
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32952
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,N Current (Max),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,159.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.37
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64269
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,N Current (Min),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,N Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,N Current (Max),A,116.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L3 Current (Min),A,227.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L3 Current (Max),A,310.38
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L2 Current (Min),A,212.5
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L2 Current (Max),A,338.62
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.25
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L1 Current (Min),A,225.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L1 Current (Max),A,313.88
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T15:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.87
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.07805
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83691
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99359
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,N Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,N Current (Max),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,N Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.06
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57897
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95639
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9667
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,N Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.31
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42275
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,N Current (Max),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,133.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32503
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,N Current (Max),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.13
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62063
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,N Current (Min),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,N Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
