Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,N Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,N Current (Max),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L3 Current (Min),A,230.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L3 Current (Max),A,316.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L2 Current (Min),A,228.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L2 Current (Max),A,337.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L1 Current (Min),A,200.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L1 Current (Max),A,281.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.81
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08186
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84399
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,N Current (Min),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,N Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,N Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.13
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59615
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96451
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,N Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.44
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41939
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,N Current (Max),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,132.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.07
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32085
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,N Current (Max),A,114.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,174.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,215.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,127.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.37
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59832
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.97
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,N Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,N Current (Max),A,131.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L3 Current (Min),A,241.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L3 Current (Max),A,344.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L2 Current (Min),A,264.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L2 Current (Max),A,396.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L1 Current (Min),A,235.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L1 Current (Max),A,323.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.06
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08354
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84305
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,N Current (Min),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,N Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,N Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.13
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59985
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91659
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95435
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,N Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.94
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4193
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,N Current (Max),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,135.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.63
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29189
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,N Current (Max),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,153.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,150.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.44
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61883
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,N Current (Min),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,N Current (Min),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,N Current (Max),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L3 Current (Min),A,251.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L3 Current (Max),A,324.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L2 Current (Min),A,258.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L2 Current (Max),A,335.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L1 Current (Min),A,241.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L1 Current (Max),A,323.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.0819
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8453
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,N Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,N Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,N Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.44
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62228
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91919
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,N Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.69
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42397
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,N Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,149.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,130.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32302
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,N Current (Max),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,190.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.31
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61541
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
