Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,N Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,N Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,N Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,N Current (Max),A,153.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L3 Current (Min),A,259.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L3 Current (Max),A,369.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L2 Current (Min),A,242.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L2 Current (Max),A,349.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L1 Current (Min),A,236.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L1 Current (Max),A,348.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08428
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84607
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,N Current (Min),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,N Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,N Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.94
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55529
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94089
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,N Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.56
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40618
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,N Current (Max),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,143.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,160.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,163.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.06
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30349
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,N Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,109.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.31
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62643
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,N Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,N Current (Max),A,112.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L3 Current (Min),A,285.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L3 Current (Max),A,346.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L2 Current (Min),A,266.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L2 Current (Max),A,376.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L1 Current (Min),A,262.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L1 Current (Max),A,367.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.44
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08077
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84488
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99176
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,N Current (Min),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,N Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,N Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5888
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93344
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94022
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,N Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37844
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,N Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,123.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.69
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27752
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,N Current (Max),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58593
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,N Current (Min),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.69
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,N Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,N Current (Max),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L3 Current (Min),A,262.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L3 Current (Max),A,356.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L2 Current (Min),A,242.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L2 Current (Max),A,360.12
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L1 Current (Min),A,205.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L1 Current (Max),A,300.62
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.25
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T14:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.06
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08467
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.837
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99359
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,N Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,N Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.87
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60391
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94614
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96313
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,N Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.19
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40862
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,N Current (Max),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,114.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32866
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
