Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,N Current (Max),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,170.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,186.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.06
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6517
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,N Current (Min),A,100.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,N Current (Max),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,N Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,N Current (Max),A,134.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L3 Current (Min),A,231.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L3 Current (Max),A,313.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L2 Current (Min),A,245.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L2 Current (Max),A,344.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L1 Current (Min),A,221.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L1 Current (Max),A,341.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.94
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.56
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08653
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82968
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,N Current (Min),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,N Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,N Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.87
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61804
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95041
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94208
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.63
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3865
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,N Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,N Current (Max),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,124.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.69
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35326
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,N Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,185.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.63
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61608
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,N Current (Min),A,119.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,N Current (Max),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,151.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,N Current (Min),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,N Current (Max),A,188.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L3 Current (Min),A,240.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L3 Current (Max),A,297.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L2 Current (Min),A,254.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L2 Current (Max),A,350.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L1 Current (Min),A,279.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L1 Current (Max),A,398.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.81
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08486
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83029
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,N Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,N Current (Max),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,N Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.44
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6235
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98102
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94446
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.44
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40636
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.69
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33669
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,N Current (Max),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,150.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,172.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.37
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55792
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,N Current (Min),A,128.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,N Current (Max),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,155.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,N Current (Min),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,N Current (Max),A,164.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L3 Current (Min),A,261.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L3 Current (Max),A,336.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L2 Current (Min),A,233.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L2 Current (Max),A,337.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L1 Current (Min),A,293.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L1 Current (Max),A,392.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08101
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82797
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99344
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,N Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,N Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.31
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66076
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94171
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94586
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,N Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40768
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,N Current (Max),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
