Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,109.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36263
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,N Current (Max),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,112.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,162.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,191.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5592
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,N Current (Min),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,N Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,N Current (Max),A,136.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L3 Current (Min),A,251.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L3 Current (Max),A,360.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L2 Current (Min),A,239.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L2 Current (Max),A,347.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L1 Current (Min),A,254.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L1 Current (Max),A,348.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.19
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08125
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82544
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,N Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,N Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69476
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93112
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95315
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,N Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36736
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,N Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,125.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.69
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3467
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,N Current (Max),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,99.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,176.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,189.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54333
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,N Current (Min),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,N Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,N Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,N Current (Max),A,119.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L3 Current (Min),A,256.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L3 Current (Max),A,371.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L2 Current (Min),A,255.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L2 Current (Max),A,361.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L1 Current (Min),A,243.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L1 Current (Max),A,338.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.69
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.87
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08132
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82266
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,N Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,N Current (Max),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.06
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6387
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94479
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94742
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,N Current (Max),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.81
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36492
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,N Current (Max),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,129.25
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.56
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29488
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,N Current (Max),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,111.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,186.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.44
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55642
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,N Current (Min),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,N Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,N Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,N Current (Max),A,113.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L3 Current (Min),A,243.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L3 Current (Max),A,323.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L2 Current (Min),A,259.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L2 Current (Max),A,344.12
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.75
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L1 Current (Min),A,239.5
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L1 Current (Max),A,324.88
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.62
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T13:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.19
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08638
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83285
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,N Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,N Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.13
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68847
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94903
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9566
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
