Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.44
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38595
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,N Current (Max),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,142.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28273
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,N Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,150.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53957
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,N Current (Min),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,N Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,N Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,N Current (Max),A,108.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L3 Current (Min),A,253.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L3 Current (Max),A,338.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L2 Current (Min),A,243.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L2 Current (Max),A,348.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L1 Current (Min),A,235.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L1 Current (Max),A,316.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.56
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08244
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83368
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99377
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,N Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,N Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,N Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.06
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.69
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63272
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95358
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96188
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,N Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.81
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.87
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39391
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,N Current (Max),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,134.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,99.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,147.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.56
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32406
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,N Current (Min),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,N Current (Max),A,101.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,187.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55264
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,N Current (Min),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,N Current (Min),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,N Current (Max),A,101.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L3 Current (Min),A,247.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L3 Current (Max),A,313.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L2 Current (Min),A,265.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L2 Current (Max),A,373.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L1 Current (Min),A,221.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L1 Current (Max),A,314.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.69
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.19
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08104
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83059
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99384
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,N Current (Min),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,N Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.06
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66677
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96646
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,N Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.56
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.33333
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,N Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,121.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.69
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28762
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96655
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,N Current (Max),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54333
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,N Current (Min),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,N Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,N Current (Max),A,115.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L3 Current (Min),A,250.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L3 Current (Max),A,324.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L2 Current (Min),A,237.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L2 Current (Max),A,305.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L1 Current (Min),A,228.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L1 Current (Max),A,316.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.93
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08019
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83291
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,N Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,N Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,N Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
