Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70642
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95508
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96402
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,N Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.94
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.34102
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,N Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,157.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35448
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.94
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5303
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,N Current (Min),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,N Current (Min),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,N Current (Max),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L3 Current (Min),A,240.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L3 Current (Max),A,292.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L2 Current (Min),A,242.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L2 Current (Max),A,324.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L1 Current (Min),A,241.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L1 Current (Max),A,318.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.31
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08037
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83526
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,N Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,N Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,N Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.06
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.94
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70486
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96036
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.30434
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,N Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,120.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.81
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27395
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,N Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54583
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,N Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,N Current (Min),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,N Current (Max),A,129.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L3 Current (Min),A,226.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L3 Current (Max),A,318.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L2 Current (Min),A,207.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L2 Current (Max),A,317.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L1 Current (Min),A,237.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L1 Current (Max),A,315.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.69
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.31
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.07903
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84283
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,N Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,N Current (Max),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,N Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62734
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96008
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97491
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,N Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.31
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3037
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,134.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.44
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31969
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,N Current (Max),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.69
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56231
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,N Current (Min),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,N Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.7
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,N Current (Min),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,N Current (Max),A,127.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L3 Current (Min),A,239.62
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L3 Current (Max),A,323.75
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L2 Current (Min),A,209.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L2 Current (Max),A,293.25
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L1 Current (Min),A,246.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L1 Current (Max),A,334.25
