Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T12:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.079
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84204
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9939
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,N Current (Min),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,N Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,N Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.68
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66067
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.44
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3005
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,N Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,119.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.31
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30709
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,N Current (Max),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57626
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,N Current (Min),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,N Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.69
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,N Current (Min),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,N Current (Max),A,143.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L3 Current (Min),A,219.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L3 Current (Max),A,304.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L2 Current (Min),A,211.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L2 Current (Max),A,311.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L1 Current (Min),A,261.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L1 Current (Max),A,337.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.37
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.07768
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83795
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99426
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,N Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,N Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.37
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69036
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97165
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95523
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,N Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.69
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.32412
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,N Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,150.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.19
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24501
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54299
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,N Current (Min),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,N Current (Min),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,N Current (Max),A,116.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L3 Current (Min),A,239.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L3 Current (Max),A,301.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L2 Current (Min),A,220.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L2 Current (Max),A,286.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L1 Current (Min),A,222.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L1 Current (Max),A,306.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.56
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.87
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.07997
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83728
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,N Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,N Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71569
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96738
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96606
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,N Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.31
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.35415
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,N Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,148.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,126.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.23503
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,N Current (Max),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.56
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55608
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,N Current (Min),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
