Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,N Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,N Current (Max),A,141.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L3 Current (Min),A,229.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L3 Current (Max),A,332.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L2 Current (Min),A,224.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L2 Current (Max),A,313.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L1 Current (Min),A,226.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L1 Current (Max),A,334.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.31
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.07674
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8378
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99362
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,N Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,N Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,N Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.81
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63699
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93918
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94382
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.63
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36596
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,N Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,103.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,147.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,126.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.13
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29928
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,N Current (Max),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.44
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.566
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,N Current (Min),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,N Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,N Current (Min),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,N Current (Max),A,187.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L3 Current (Min),A,258.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L3 Current (Max),A,313.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L2 Current (Min),A,211.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L2 Current (Max),A,279.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L1 Current (Min),A,260.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L1 Current (Max),A,372.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.44
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.07292
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94833
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99423
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,N Current (Min),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,N Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,N Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.44
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63217
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96384
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94354
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.94
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38329
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,N Current (Max),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,108.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,140.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.44
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25536
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59292
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,N Current (Min),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,N Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,N Current (Min),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,N Current (Max),A,159.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L3 Current (Min),A,253.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L3 Current (Max),A,316.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L2 Current (Min),A,201.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L2 Current (Max),A,269.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L1 Current (Min),A,226.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L1 Current (Max),A,324.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-93.94
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.93
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.0732
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94842
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,N Current (Min),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,N Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,N Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.06
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71661
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96075
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95233
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.31
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41051
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,N Current (Max),A,91.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,155.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,114.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.69
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2398
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,N Current (Max),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.75
