Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.548
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,N Current (Min),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,N Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,N Current (Max),A,133.88
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L3 Current (Min),A,221.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L3 Current (Max),A,316.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L2 Current (Min),A,201.38
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L2 Current (Max),A,305.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L1 Current (Min),A,213.5
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L1 Current (Max),A,313.25
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T11:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.19
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.07771
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94821
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99377
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,N Current (Min),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,N Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,N Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.06
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61419
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96463
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95706
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42281
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,N Current (Max),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,135.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,147.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.93
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25429
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,N Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,140.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.51299
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,N Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,N Current (Max),A,126.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L3 Current (Min),A,233.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L3 Current (Max),A,327.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L2 Current (Min),A,227.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L2 Current (Max),A,311.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L1 Current (Min),A,252.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L1 Current (Max),A,332.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.44
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.31
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.07906
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94842
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,N Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,N Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,N Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58059
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95981
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41857
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,N Current (Max),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,140.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.23018
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,N Current (Max),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.06
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54919
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,N Current (Min),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.67
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,N Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,N Current (Max),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L3 Current (Min),A,217.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L3 Current (Max),A,274.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L2 Current (Min),A,239.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L2 Current (Max),A,299.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L1 Current (Min),A,228.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L1 Current (Max),A,315.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.69
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.93
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.07555
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94867
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99362
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,N Current (Min),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,N Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.44
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61743
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95325
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.94
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38625
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,N Current (Max),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,143.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,147.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
