Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.18929
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,N Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.63
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61865
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,N Current (Min),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,N Current (Max),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L3 Current (Min),A,201.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L3 Current (Max),A,303.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L2 Current (Min),A,247.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L2 Current (Max),A,362.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L1 Current (Min),A,212.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L1 Current (Max),A,286.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.0714
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94827
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99344
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,N Current (Min),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,N Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64175
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9335
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,N Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.81
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38482
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,N Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,135.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,137.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.19
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.23323
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,N Current (Max),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.31
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5928
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,N Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,N Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,N Current (Max),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L3 Current (Min),A,203.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L3 Current (Max),A,297.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L2 Current (Min),A,252.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L2 Current (Max),A,365.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L1 Current (Min),A,193.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L1 Current (Max),A,272.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.06
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.13
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.06468
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94803
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99301
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,N Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,N Current (Max),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,N Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.19
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61047
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94379
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95142
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.87
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36059
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,N Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,117.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.16887
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,N Current (Max),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,183.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57009
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,N Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,N Current (Max),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L3 Current (Min),A,233.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L3 Current (Max),A,301.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L2 Current (Min),A,238.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L2 Current (Max),A,328.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L1 Current (Min),A,208.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L1 Current (Max),A,318.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-93.69
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.81
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.05846
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94952
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,N Current (Min),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,N Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,N Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54556
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95911
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96069
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,N Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
