Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.34676
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,N Current (Max),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.18334
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,N Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,N Current (Max),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57382
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,N Current (Min),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,N Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,N Current (Min),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,N Current (Max),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L3 Current (Min),A,216.38
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L3 Current (Max),A,321.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L2 Current (Min),A,233.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L2 Current (Max),A,315.62
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.75
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L1 Current (Min),A,213.12
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L1 Current (Max),A,305.5
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T10:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-92.94
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.13
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.11833
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81888
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99423
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,N Current (Max),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,N Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.94
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52459
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95886
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97259
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,N Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,N Current (Max),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.81
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.31
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36175
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95904
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,N Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,N Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,102.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.22267
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,N Current (Max),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58154
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,N Current (Min),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,N Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,N Current (Max),A,105.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L3 Current (Min),A,249.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L3 Current (Max),A,343.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L2 Current (Min),A,239.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L2 Current (Max),A,296.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L1 Current (Min),A,242.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L1 Current (Max),A,302.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70465
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36431
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99152
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,N Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,N Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52313
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96469
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,N Current (Min),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,N Current (Max),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.35241
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97137
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,N Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.19
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27706
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.56
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58212
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,N Current (Min),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,N Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,N Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,N Current (Max),A,102.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L3 Current (Min),A,248.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L3 Current (Max),A,299.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L2 Current (Min),A,238.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L2 Current (Max),A,301.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L1 Current (Min),A,240.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L1 Current (Max),A,323.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.87
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.07
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70324
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36287
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99222
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
