Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54849
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97723
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96173
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,N Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,N Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.19
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.34209
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96448
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,N Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.37
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27031
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,N Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.44
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59133
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,N Current (Min),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,N Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,N Current (Max),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L3 Current (Min),A,223.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L3 Current (Max),A,301.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L2 Current (Min),A,225.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L2 Current (Max),A,293.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L1 Current (Min),A,202.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L1 Current (Max),A,291.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.56
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70581
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36696
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52883
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96887
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96277
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,N Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,N Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.69
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36486
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96786
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,N Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,N Current (Max),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,130.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.19
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.21047
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,N Current (Max),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58566
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,N Current (Min),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,N Current (Max),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L3 Current (Min),A,224.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L3 Current (Max),A,296.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L2 Current (Min),A,247.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L2 Current (Max),A,323.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L1 Current (Min),A,196.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L1 Current (Max),A,291.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70816
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.37029
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99222
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53683
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97278
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,N Current (Min),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,N Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.63
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37652
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,N Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,112.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.23565
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,N Current (Max),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.56
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5762
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,N Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,N Current (Max),A,142.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L3 Current (Min),A,235.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L3 Current (Max),A,354.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L2 Current (Min),A,188.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L2 Current (Max),A,279.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L1 Current (Min),A,207.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L1 Current (Max),A,300.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71026
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36574
