Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9921
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.31
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53182
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97873
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,N Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.69
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36886
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,N Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.69
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.21938
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,N Current (Min),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,N Current (Max),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59258
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,N Current (Min),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,N Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,N Current (Max),A,115.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L3 Current (Min),A,214.12
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L3 Current (Max),A,287.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L2 Current (Min),A,207.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L2 Current (Max),A,282.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L1 Current (Min),A,216.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L1 Current (Max),A,294.75
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T09:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70681
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.364
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99258
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,N Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,N Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.06
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52496
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96414
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,N Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,N Current (Max),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.69
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36034
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,N Current (Min),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,N Current (Max),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,113.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.20345
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,N Current (Max),A,94.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.13
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59237
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,N Current (Min),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,N Current (Max),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,N Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,N Current (Max),A,125.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L3 Current (Min),A,218.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L3 Current (Max),A,294.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L2 Current (Min),A,192.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L2 Current (Max),A,303.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L1 Current (Min),A,221.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L1 Current (Max),A,304.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.19
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.06
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70291
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36144
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99249
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,N Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.56
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51766
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95535
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9436
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,N Current (Min),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,N Current (Max),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.35976
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,N Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,N Current (Max),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,148.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,117.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.31
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.19902
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,N Current (Max),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61791
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,N Current (Min),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
