Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,N Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,N Current (Max),A,106.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L3 Current (Min),A,239.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L3 Current (Max),A,324.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L2 Current (Min),A,215.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L2 Current (Max),A,330.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L1 Current (Min),A,185.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L1 Current (Max),A,286.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.44
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70172
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34783
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99219
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,N Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,N Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57259
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95291
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94195
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,N Current (Max),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38445
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96234
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9678
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,N Current (Min),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,N Current (Max),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,153.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1429
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,N Current (Max),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.31
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63299
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,N Current (Min),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,N Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.67
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,N Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,N Current (Max),A,154.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L3 Current (Min),A,224.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L3 Current (Max),A,334.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L2 Current (Min),A,176.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L2 Current (Max),A,253.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L1 Current (Min),A,189.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L1 Current (Max),A,265.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70825
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33925
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99237
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,N Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66232
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94177
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,N Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.94
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38848
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95483
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,N Current (Max),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,142.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.69
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.22448
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,N Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62582
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,N Current (Min),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,N Current (Min),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,N Current (Max),A,121.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L3 Current (Min),A,165.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L3 Current (Max),A,271.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L2 Current (Min),A,166.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L2 Current (Max),A,223.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L1 Current (Min),A,200.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L1 Current (Max),A,272.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70929
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33291
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,N Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68621
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96628
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95755
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,N Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.56
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37459
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,N Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.13
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17241
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,N Current (Max),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.81
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61355
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,N Current (Min),A,101.38
