Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,N Current (Max),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,N Current (Min),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,N Current (Max),A,145.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L3 Current (Min),A,165.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L3 Current (Max),A,226.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L2 Current (Min),A,158.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L2 Current (Max),A,228.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L1 Current (Min),A,200.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L1 Current (Max),A,301.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70944
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33159
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99252
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,N Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.87
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66229
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9628
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,N Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.31
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41408
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95462
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97125
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,N Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30959
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,N Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.75
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63494
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,N Current (Min),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,N Current (Max),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,N Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,N Current (Max),A,131.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L3 Current (Min),A,143.38
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L3 Current (Max),A,238.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L2 Current (Min),A,143.12
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L2 Current (Max),A,235.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L1 Current (Min),A,197.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L1 Current (Max),A,264.88
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T08:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70278
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34093
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99203
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,N Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63345
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96817
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,N Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39419
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9602
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,N Current (Max),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.87
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28804
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,N Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.31
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61788
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,N Current (Min),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,N Current (Max),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,135.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,N Current (Min),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,N Current (Max),A,177.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L3 Current (Min),A,158.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L3 Current (Max),A,221.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L2 Current (Min),A,132.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L2 Current (Max),A,244.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L1 Current (Min),A,198.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L1 Current (Max),A,284.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.19
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70394
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33379
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99243
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,N Current (Max),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.13
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61389
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96793
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93973
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,N Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.63
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42669
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93991
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,N Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.31
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24334
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
