Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.19
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62856
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,N Current (Min),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,N Current (Max),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,N Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,N Current (Max),A,131.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L3 Current (Min),A,165.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L3 Current (Max),A,208.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L2 Current (Min),A,136.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L2 Current (Max),A,226.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L1 Current (Min),A,183.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L1 Current (Max),A,258.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70376
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34627
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99213
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,N Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55947
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97418
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.44
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40813
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94434
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,N Current (Max),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.31
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28875
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,N Current (Max),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.37
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63763
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,N Current (Min),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,N Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,N Current (Min),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,N Current (Max),A,161.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L3 Current (Min),A,176.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L3 Current (Max),A,258.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L2 Current (Min),A,129.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L2 Current (Max),A,243.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L1 Current (Min),A,199.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L1 Current (Max),A,268.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70791
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.338
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,N Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55285
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97284
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9361
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.394
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95135
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,N Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.81
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27391
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,N Current (Max),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63333
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,N Current (Min),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,N Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,N Current (Max),A,134.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L3 Current (Min),A,176.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L3 Current (Max),A,250.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L2 Current (Min),A,131.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L2 Current (Max),A,234.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L1 Current (Min),A,181.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L1 Current (Max),A,274.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71292
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33535
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99213
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,N Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.81
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53631
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91812
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,N Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40545
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9361
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,N Current (Max),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
