Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32552
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,N Current (Max),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,172.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62741
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,N Current (Min),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,N Current (Max),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,N Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,N Current (Max),A,164.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L3 Current (Min),A,205.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L3 Current (Max),A,298.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L2 Current (Min),A,134.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L2 Current (Max),A,214.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L1 Current (Min),A,201.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L1 Current (Max),A,295.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.56
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71124
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34276
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99133
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,N Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,N Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.44
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56591
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94498
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95322
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,N Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.31
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41796
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95679
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,N Current (Max),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.19
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35689
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,N Current (Max),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.87
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64141
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,N Current (Min),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,N Current (Max),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,N Current (Min),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,N Current (Max),A,151.12
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L3 Current (Min),A,171.62
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L3 Current (Max),A,229.88
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L2 Current (Min),A,131.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L2 Current (Max),A,225.38
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L1 Current (Min),A,209.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L1 Current (Max),A,283.75
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T07:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71035
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33745
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99088
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,N Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.82
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55499
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92221
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90643
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.37
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42245
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95776
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,N Current (Max),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.56
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31286
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,N Current (Max),A,109.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64355
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,N Current (Min),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,N Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,N Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,N Current (Max),A,151.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L3 Current (Min),A,178.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L3 Current (Max),A,258.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L2 Current (Min),A,127.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L2 Current (Max),A,200.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L1 Current (Min),A,186.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L1 Current (Max),A,247.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70767
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33925
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99075
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,N Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.56
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54122
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89923
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90655
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,N Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
