Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40996
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9498
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,N Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.44
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37392
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.19
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63592
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,N Current (Min),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,N Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,N Current (Max),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L3 Current (Min),A,162.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L3 Current (Max),A,225.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L2 Current (Min),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L2 Current (Max),A,209.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L1 Current (Min),A,174.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L1 Current (Max),A,261.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7135
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33666
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99069
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,N Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55373
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85696
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94611
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,N Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37368
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94498
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,N Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.20043
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,N Current (Max),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-143.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68765
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,N Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,N Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,N Current (Max),A,130.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L3 Current (Min),A,156.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L3 Current (Max),A,237.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L2 Current (Min),A,125.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L2 Current (Max),A,192.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L1 Current (Min),A,165.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L1 Current (Max),A,225.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.68
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7178
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32921
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99057
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,N Current (Max),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58233
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87301
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93729
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.06
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43279
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96808
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,N Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.15724
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96689
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,N Current (Max),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.81
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70541
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97742
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,N Current (Min),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,N Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,N Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,N Current (Max),A,133.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L3 Current (Min),A,133.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L3 Current (Max),A,198.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L2 Current (Min),A,114.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L2 Current (Max),A,255.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L1 Current (Min),A,167.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L1 Current (Max),A,239.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.44
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.72052
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32833
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,N Current (Max),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
