Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.69
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60092
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86889
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93484
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.69
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48547
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95868
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,N Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.31
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.22625
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,N Current (Max),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.31
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.7174
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,N Current (Min),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,N Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,N Current (Min),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,N Current (Max),A,135.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L3 Current (Min),A,143.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L3 Current (Max),A,200.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L2 Current (Min),A,111.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L2 Current (Max),A,173.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L1 Current (Min),A,156.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L1 Current (Max),A,247.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-141.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.72271
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32424
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.69
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63378
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8565
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9411
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,N Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4537
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94284
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,N Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2845
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.56
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70623
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,N Current (Min),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,N Current (Max),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,N Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,N Current (Max),A,199.5
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L3 Current (Min),A,129.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L3 Current (Max),A,183.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L2 Current (Min),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L2 Current (Max),A,158.75
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L1 Current (Min),A,155.88
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L1 Current (Max),A,296.12
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T06:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.56
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.31
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71493
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32952
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99039
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,N Current (Max),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6065
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94342
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95007
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44909
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92532
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,N Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.19
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,N Current (Max),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.19
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71066
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,N Current (Min),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,N Current (Max),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,N Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,N Current (Max),A,215.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L3 Current (Min),A,140.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L3 Current (Max),A,221.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L2 Current (Min),A,115.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L2 Current (Max),A,186.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L1 Current (Min),A,170.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L1 Current (Max),A,310.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.62
