Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.81
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71011
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33233
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98654
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,N Current (Max),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.69
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56274
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92313
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91797
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,N Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47094
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95306
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,N Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.31
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.337
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95956
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,N Current (Max),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.06
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71002
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,N Current (Min),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,N Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,N Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,N Current (Max),A,119.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L3 Current (Min),A,148.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L3 Current (Max),A,195.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L2 Current (Min),A,129.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L2 Current (Max),A,214.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L1 Current (Min),A,143.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L1 Current (Max),A,223.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.87
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71057
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33181
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98593
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,N Current (Max),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.44
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59783
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94397
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90546
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50246
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95697
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,N Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.06
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27269
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67245
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,N Current (Min),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,N Current (Min),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,N Current (Max),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L3 Current (Min),A,128.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L3 Current (Max),A,200.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L2 Current (Min),A,130.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L2 Current (Max),A,180.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L1 Current (Min),A,146.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L1 Current (Max),A,208.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71347
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32738
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98614
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,N Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,N Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.87
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57464
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92334
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93848
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.94
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.54726
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94595
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.81
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2582
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,N Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.69
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68426
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,N Current (Min),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.7
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
