Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,N Current (Min),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,N Current (Max),A,111.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L3 Current (Min),A,118.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L3 Current (Max),A,188.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L2 Current (Min),A,111.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L2 Current (Max),A,163.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L1 Current (Min),A,142.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L1 Current (Max),A,207.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71963
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32927
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98556
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58868
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90854
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91971
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,N Current (Max),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49825
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94495
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,N Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29253
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,N Current (Max),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.73565
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,N Current (Min),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,N Current (Min),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,N Current (Max),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L3 Current (Min),A,124.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L3 Current (Max),A,190.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L2 Current (Min),A,115.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L2 Current (Max),A,164.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L1 Current (Min),A,148.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L1 Current (Max),A,205.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.31
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71405
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32546
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98465
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,N Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.31
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59979
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92639
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92789
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,N Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46163
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94287
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,N Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.69
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29027
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97443
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,N Current (Max),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.94
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69961
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,N Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,N Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,N Current (Min),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,N Current (Max),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L3 Current (Min),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L3 Current (Max),A,166.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L2 Current (Min),A,120.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L2 Current (Max),A,203.88
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L1 Current (Min),A,147.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L1 Current (Max),A,206.12
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T05:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.37
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71353
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33114
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98505
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,N Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.87
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60085
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92755
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90768
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,N Current (Max),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.19
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50387
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90713
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.56
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.21709
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,N Current (Max),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.07
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
