Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68664
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,N Current (Min),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,N Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,N Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,N Current (Max),A,116.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L3 Current (Min),A,134.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L3 Current (Max),A,218.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L2 Current (Min),A,116.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L2 Current (Max),A,182.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L1 Current (Min),A,138.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L1 Current (Max),A,205.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70874
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33449
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98489
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,N Current (Max),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.94
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59344
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89926
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93774
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,N Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43566
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88659
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,N Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.94
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30144
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,N Current (Max),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71807
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,N Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,N Current (Max),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L3 Current (Min),A,125.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L3 Current (Max),A,161.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L2 Current (Min),A,128.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L2 Current (Max),A,198.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L1 Current (Min),A,138.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L1 Current (Max),A,196.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70999
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33486
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98465
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,N Current (Max),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.87
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59347
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87802
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93796
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,N Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.68
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41552
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93194
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.23058
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,N Current (Max),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6903
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,N Current (Min),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,N Current (Min),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,N Current (Max),A,111.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L3 Current (Min),A,135.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L3 Current (Max),A,221.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L2 Current (Min),A,124.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L2 Current (Max),A,184.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L1 Current (Min),A,148.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L1 Current (Max),A,208.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.69
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71133
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3315
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98547
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,N Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.31
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60726
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85666
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95874
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47027
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91946
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.69
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
